Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,22.3
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.43
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,22.6
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,22.6
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
315285,Moorland Way,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
315285,Moorland Way,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.01
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,22.6
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,22.6
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
315285,Moorland Way,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.37
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.44
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.96
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.6
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.0
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
