Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
315285,Moorland Way,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.98
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.08
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
315285,Moorland Way,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.22
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.6
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
315285,Moorland Way,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.81
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
315285,Moorland Way,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.92
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,22.9
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
315285,Moorland Way,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
315285,Moorland Way,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
315285,Moorland Way,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
315285,Moorland Way,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.13
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
315285,Moorland Way,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.92
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
315285,Moorland Way,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.02
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
