Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
315285,Moorland Way,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.23
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
315285,Moorland Way,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
315285,Moorland Way,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.18
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.44
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
315285,Moorland Way,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
315285,Moorland Way,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
315285,Moorland Way,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.69
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,56.6
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
315285,Moorland Way,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.1
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
315285,Moorland Way,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.96
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
315285,Moorland Way,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.79
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.42
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
315285,Moorland Way,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
