Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
315285,Moorland Way,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.47
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
315285,Moorland Way,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
315285,Moorland Way,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.92
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
315285,Moorland Way,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.9
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.34
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.3
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.24
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
315285,Moorland Way,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.09
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
315285,Moorland Way,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.42
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
315285,Moorland Way,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.08
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
315285,Moorland Way,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.52
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
315285,Moorland Way,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
315285,Moorland Way,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
