Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.33
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
315285,Moorland Way,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
315285,Moorland Way,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
315285,Moorland Way,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.68
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
315285,Moorland Way,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.17
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.79
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
315285,Moorland Way,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
315285,Moorland Way,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.73
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.92
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.19
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
