Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
315285,Moorland Way,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.92
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
315285,Moorland Way,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.9
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.42
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.7
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
315285,Moorland Way,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.38
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.58
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.08
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
315285,Moorland Way,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.03
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.17
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.88
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.31
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.2
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.7
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
