Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.14
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
315285,Moorland Way,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.74
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.29
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.32
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
315285,Moorland Way,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.9
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.48
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.66
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
315285,Moorland Way,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.67
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.91
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.08
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.87
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.98
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
315285,Moorland Way,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.72
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.95
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
315285,Moorland Way,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.69
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.88
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.41
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
315285,Moorland Way,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.63
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.95
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.35
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.85
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.32
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
315285,Moorland Way,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.64
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.32
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.84
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.16
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
315285,Moorland Way,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.47
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.96
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.47
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
315285,Moorland Way,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.25
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.05
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.53
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.9
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
315285,Moorland Way,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
