Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.66
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.77
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.56
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.73
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.21
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.1
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.49
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.37
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.79
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.68
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.45
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.83
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
315285,Moorland Way,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.75
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.68
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.88
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.62
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.84
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.12
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.9
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.1
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.16
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.29
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.56
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.39
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.7
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.37
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.53
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.58
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.66
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.39
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.95
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.38
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.67
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.27
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.34
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
