Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.9
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.74
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.04
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.58
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.1
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.84
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.82
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.69
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.41
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.35
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.34
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.55
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.66
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.81
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.33
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.9
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.54
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.3
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.18
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.57
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.83
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.85
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.02
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.59
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,22.1
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.66
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.73
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.77
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
