Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.16
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.95
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.33
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.49
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,20.8
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.87
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,20.6
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,20.5
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,20.6
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,20.7
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,20.9
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
315285,Moorland Way,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.87
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,21.9
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
