Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
315285,Moorland Way,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,22.3
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.34
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,21.8
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
315285,Moorland Way,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
315285,Moorland Way,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.96
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.62
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,20.8
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
315285,Moorland Way,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,22.56
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,74.8
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,20.5
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
315285,Moorland Way,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,15.63
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,54.3
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
315285,Moorland Way,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,19.4
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
315285,Moorland Way,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,19.0
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
315285,Moorland Way,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,19.0
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
315285,Moorland Way,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.82
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
