Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,19.0
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
315285,Moorland Way,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,18.9
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
315285,Moorland Way,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,18.8
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.19
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.64
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,18.8
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
315285,Moorland Way,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,18.7
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,18.7
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
315285,Moorland Way,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.62
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,18.6
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
315285,Moorland Way,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,18.6
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
315285,Moorland Way,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,18.7
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,18.8
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
