Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,18.8
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,18.8
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,18.8
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
315285,Moorland Way,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,18.9
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.58
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,18.9
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.42
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,19.0
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,19.2
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,19.3
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
315285,Moorland Way,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,19.5
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.41
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,19.6
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
