Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
315285,Moorland Way,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.32
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,19.7
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,19.8
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
315285,Moorland Way,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,20.3
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
315285,Moorland Way,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,20.4
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
315285,Moorland Way,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.6
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.43
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,20.5
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
315285,Moorland Way,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.67
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,20.6
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
315285,Moorland Way,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,20.8
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
315285,Moorland Way,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.34
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
