Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,21.0
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
315285,Moorland Way,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.95
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,21.1
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
315285,Moorland Way,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.14
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
315285,Moorland Way,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.64
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.03
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
315285,Moorland Way,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
315285,Moorland Way,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.26
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
315285,Moorland Way,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.33
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
315285,Moorland Way,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
315285,Moorland Way,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
