Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
315285,Moorland Way,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.29
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,21.7
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,21.9
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
315285,Moorland Way,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.78
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,22.0
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
315285,Moorland Way,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,22.1
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
315285,Moorland Way,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.83
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,22.1
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.2
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,22.2
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.41
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,22.4
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
315285,Moorland Way,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.63
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,22.4
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
315285,Moorland Way,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.21
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
