Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
315285,Moorland Way,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.17
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
315285,Moorland Way,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.77
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,22.9
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
315285,Moorland Way,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.22
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
315285,Moorland Way,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
315285,Moorland Way,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
315285,Moorland Way,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
315285,Moorland Way,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
315285,Moorland Way,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
315285,Moorland Way,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
