Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
315285,Moorland Way,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.83
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.48
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
315285,Moorland Way,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.48
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
315285,Moorland Way,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
315285,Moorland Way,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
315285,Moorland Way,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
315285,Moorland Way,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.84
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
315285,Moorland Way,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.27
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
315285,Moorland Way,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.05
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.73
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
315285,Moorland Way,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.67
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
315285,Moorland Way,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.49
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.29
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
