Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
315285,Moorland Way,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.64
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
315285,Moorland Way,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.45
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.4
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
315285,Moorland Way,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.39
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
315285,Moorland Way,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.64
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
315285,Moorland Way,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.29
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.32
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.36
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
315285,Moorland Way,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.15
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.69
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.29
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
315285,Moorland Way,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.86
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.66
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
315285,Moorland Way,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
315285,Moorland Way,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
315285,Moorland Way,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.45
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
