Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
315285,Moorland Way,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.45
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.52
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.01
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
315285,Moorland Way,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
315285,Moorland Way,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
315285,Moorland Way,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.66
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.27
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
315285,Moorland Way,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
315285,Moorland Way,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.68
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
315285,Moorland Way,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.91
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
