Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.65
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.65
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.97
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.29
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
315285,Moorland Way,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.72
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.14
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.79
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
315285,Moorland Way,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.49
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
315285,Moorland Way,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.67
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.98
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.84
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.07
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.77
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.84
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.21
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.9
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
