Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.15
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.88
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.05
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
315285,Moorland Way,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.14
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.39
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.18
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
315285,Moorland Way,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.25
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.34
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.39
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.01
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.49
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
315285,Moorland Way,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.54
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.01
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.83
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.88
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.38
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.01
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.59
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.21
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.78
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.77
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.05
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.18
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.8
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
