Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
315285,Moorland Way,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.95
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.88
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.01
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.73
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.23
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
315285,Moorland Way,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
315285,Moorland Way,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,22.1
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
315285,Moorland Way,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.81
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
