Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.62
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
315285,Moorland Way,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
315285,Moorland Way,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.71
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,21.1
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,21.0
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
315285,Moorland Way,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.27
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,20.8
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,20.5
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.86
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,20.3
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
315285,Moorland Way,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,20.1
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
315285,Moorland Way,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.69
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
