Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
315285,Moorland Way,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
315285,Moorland Way,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,19.8
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
315285,Moorland Way,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.5
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,19.8
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
315285,Moorland Way,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.67
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,19.8
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
315285,Moorland Way,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,19.7
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
315285,Moorland Way,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.8
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,19.8
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
315285,Moorland Way,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
315285,Moorland Way,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
315285,Moorland Way,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.48
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
