Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
315285,Moorland Way,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.39
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,20.1
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.08
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
315285,Moorland Way,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.93
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
315285,Moorland Way,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.63
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
315285,Moorland Way,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
315285,Moorland Way,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
315285,Moorland Way,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
315285,Moorland Way,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.96
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,20.1
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
315285,Moorland Way,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.13
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.39
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.98
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,20.2
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
315285,Moorland Way,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.23
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,20.1
