Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
315285,Moorland Way,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.92
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.88
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
315285,Moorland Way,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.63
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.57
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
315285,Moorland Way,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.19
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,20.1
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,12.01
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
315285,Moorland Way,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
315285,Moorland Way,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
315285,Moorland Way,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
315285,Moorland Way,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.73
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
315285,Moorland Way,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.93
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
