Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.55
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
315285,Moorland Way,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,20.2
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,20.3
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.73
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,20.3
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,20.2
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
315285,Moorland Way,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
315285,Moorland Way,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
