Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,20.1
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.02
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,20.3
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
315285,Moorland Way,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.7
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,20.5
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,20.7
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
315285,Moorland Way,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,20.7
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
315285,Moorland Way,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.05
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,20.7
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
315285,Moorland Way,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.51
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,21.0
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
315285,Moorland Way,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,21.1
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
315285,Moorland Way,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
315285,Moorland Way,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.14
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
315285,Moorland Way,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
