Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.29
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
315285,Moorland Way,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
315285,Moorland Way,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.16
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,21.8
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,21.9
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
315285,Moorland Way,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.74
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,22.1
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
315285,Moorland Way,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,22.0
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,22.0
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,22.2
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,22.3
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,22.4
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
