Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
315285,Moorland Way,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.02
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,22.4
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
315285,Moorland Way,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,22.6
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,22.6
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
315285,Moorland Way,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.46
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
315285,Moorland Way,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.53
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
315285,Moorland Way,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
315285,Moorland Way,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.31
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
315285,Moorland Way,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
