Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
315285,Moorland Way,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
315285,Moorland Way,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
315285,Moorland Way,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
315285,Moorland Way,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
315285,Moorland Way,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
315285,Moorland Way,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.74
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
315285,Moorland Way,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
315285,Moorland Way,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
315285,Moorland Way,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
315285,Moorland Way,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
