Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
315285,Moorland Way,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
315285,Moorland Way,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.11
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
315285,Moorland Way,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
315285,Moorland Way,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.15
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
315285,Moorland Way,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.4
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
315285,Moorland Way,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.38
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
315285,Moorland Way,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.37
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
315285,Moorland Way,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
315285,Moorland Way,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
315285,Moorland Way,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
