Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
315285,Moorland Way,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.17
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
315285,Moorland Way,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.33
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
315285,Moorland Way,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.12
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.85
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
315285,Moorland Way,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.55
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
315285,Moorland Way,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.14
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.72
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
315285,Moorland Way,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.38
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
315285,Moorland Way,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.74
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
315285,Moorland Way,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.25
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.38
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
315285,Moorland Way,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
