Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
315285,Moorland Way,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.78
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
315285,Moorland Way,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
315285,Moorland Way,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
315285,Moorland Way,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.84
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
315285,Moorland Way,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.28
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.15
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.11
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.73
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.8
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
