Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
315285,Moorland Way,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.25
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.08
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.88
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.66
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.74
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.13
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.92
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
315285,Moorland Way,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.09
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.33
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.4
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.88
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.55
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.09
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.13
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
315285,Moorland Way,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.34
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.32
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.89
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.91
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.31
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.55
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.28
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.91
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
315285,Moorland Way,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.31
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.82
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.06
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.1
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
315285,Moorland Way,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.14
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
