Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.12
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.56
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
315285,Moorland Way,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.98
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.26
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.03
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.94
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
315285,Moorland Way,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.89
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.56
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,76.9
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.07
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.75
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
315285,Moorland Way,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.13
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.51
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.91
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.19
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.34
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.94
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.19
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
315285,Moorland Way,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.68
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.17
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.33
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,82.7
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.11
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
315285,Moorland Way,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.07
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.43
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.16
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.41
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.3
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.45
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.13
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.53
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.28
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.49
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.9
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.23
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
