Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.96
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.32
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.95
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.95
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.93
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.99
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.16
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.84
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.0
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.53
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.17
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.52
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.3
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.3
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.74
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.06
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.67
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.81
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
315285,Moorland Way,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.67
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.26
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.89
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
