Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.39
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.79
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.47
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.62
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.26
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.57
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.78
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,22.6
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,22.4
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.87
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.65
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,22.0
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.49
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,21.7
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.3
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
