Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,20.9
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,20.9
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
315285,Moorland Way,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,20.8
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
315285,Moorland Way,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,20.7
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
315285,Moorland Way,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,20.4
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
315285,Moorland Way,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,20.5
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
315285,Moorland Way,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.3
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,20.6
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
315285,Moorland Way,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,20.4
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
315285,Moorland Way,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.92
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,20.3
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
315285,Moorland Way,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,20.4
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
315285,Moorland Way,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.24
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
