Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,20.2
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
315285,Moorland Way,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.07
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,20.2
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
315285,Moorland Way,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,20.1
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
315285,Moorland Way,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.06
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
315285,Moorland Way,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
315285,Moorland Way,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,19.8
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
315285,Moorland Way,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,19.8
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
315285,Moorland Way,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.23
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
315285,Moorland Way,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.58
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
315285,Moorland Way,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.97
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,20.1
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
315285,Moorland Way,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
315285,Moorland Way,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
315285,Moorland Way,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
