Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
315285,Moorland Way,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
315285,Moorland Way,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
315285,Moorland Way,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
315285,Moorland Way,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,20.4
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
315285,Moorland Way,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,20.4
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
315285,Moorland Way,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,20.4
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,20.6
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,20.8
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,21.0
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,21.1
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
