Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
315285,Moorland Way,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,21.7
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
315285,Moorland Way,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,21.8
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
315285,Moorland Way,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,21.9
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
315285,Moorland Way,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,22.1
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
315285,Moorland Way,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,22.2
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
315285,Moorland Way,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.92
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.09
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,22.3
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
315285,Moorland Way,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.1
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
315285,Moorland Way,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,22.7
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
315285,Moorland Way,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
