Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
315285,Moorland Way,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
315285,Moorland Way,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.74
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
315285,Moorland Way,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.38
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
315285,Moorland Way,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.6
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
315285,Moorland Way,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
315285,Moorland Way,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
315285,Moorland Way,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
315285,Moorland Way,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
315285,Moorland Way,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
