Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
315285,Moorland Way,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
315285,Moorland Way,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
315285,Moorland Way,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
315285,Moorland Way,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
315285,Moorland Way,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.87
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.32
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
315285,Moorland Way,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.46
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
315285,Moorland Way,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.22
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
315285,Moorland Way,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.33
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
315285,Moorland Way,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.79
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
315285,Moorland Way,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.15
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
