Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
315285,Moorland Way,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.91
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.52
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,49.4
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
315285,Moorland Way,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.22
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,59.7
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
315285,Moorland Way,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.69
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
315285,Moorland Way,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.6
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
315285,Moorland Way,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.39
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.63
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
315285,Moorland Way,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.92
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
315285,Moorland Way,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
315285,Moorland Way,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
315285,Moorland Way,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
315285,Moorland Way,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.75
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
