Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
315285,Moorland Way,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.02
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
315285,Moorland Way,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.25
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
315285,Moorland Way,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.63
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
315285,Moorland Way,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.18
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.86
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
315285,Moorland Way,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.44
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.46
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.51
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.89
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,51.1
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
315285,Moorland Way,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
315285,Moorland Way,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.43
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
315285,Moorland Way,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.22
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
