Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
315285,Moorland Way,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
315285,Moorland Way,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.43
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.64
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.71
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.28
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.71
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.35
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.99
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.18
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.58
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.77
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.39
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.03
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
