Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.93
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.47
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.87
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.18
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.61
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.93
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.27
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.79
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
315285,Moorland Way,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.81
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.23
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.18
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.96
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.45
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.72
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.06
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.26
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
315285,Moorland Way,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.59
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.94
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.48
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
315285,Moorland Way,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.93
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.22
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.15
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
315285,Moorland Way,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.82
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.62
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.44
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
315285,Moorland Way,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.72
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.59
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.93
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
