Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.68
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.47
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.51
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.05
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.29
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
315285,Moorland Way,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.07
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.98
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.15
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
315285,Moorland Way,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.04
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.81
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.66
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.71
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.19
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
315285,Moorland Way,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.55
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.83
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.74
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.59
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.87
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.24
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.62
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.48
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
315285,Moorland Way,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.52
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.57
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.68
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.29
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.25
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
315285,Moorland Way,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.02
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.15
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
315285,Moorland Way,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.09
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
