Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.35
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.27
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.73
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.15
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.31
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.09
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.89
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.7
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.14
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.73
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.73
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.39
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.32
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.96
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
315285,Moorland Way,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.56
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.82
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.87
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.42
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
