Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.75
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.59
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.97
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.53
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.19
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.31
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,22.1
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.55
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.76
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.89
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.9
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.58
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.68
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.39
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,21.1
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.11
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,21.0
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
315285,Moorland Way,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
315285,Moorland Way,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.76
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
