Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.83
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,21.9
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
315285,Moorland Way,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.52
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,21.9
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
315285,Moorland Way,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.2
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.35
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.77
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
315285,Moorland Way,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,21.1
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
315285,Moorland Way,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.12
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,20.7
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
315285,Moorland Way,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,20.6
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
315285,Moorland Way,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.05
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,20.3
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
315285,Moorland Way,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.2
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,20.1
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
315285,Moorland Way,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
