Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
315285,Moorland Way,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,19.7
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
315285,Moorland Way,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.06
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,19.5
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
315285,Moorland Way,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.13
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.93
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,19.3
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
315285,Moorland Way,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,15.38
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,55.2
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,19.2
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
315285,Moorland Way,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,13.32
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,47.3
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,19.2
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
315285,Moorland Way,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.99
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,19.1
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
315285,Moorland Way,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.66
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.77
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,19.1
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
315285,Moorland Way,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,19.2
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,19.2
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
