Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,19.2
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
315285,Moorland Way,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,19.2
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
315285,Moorland Way,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,19.1
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,19.1
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,19.1
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,19.2
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
315285,Moorland Way,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.61
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,19.3
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.51
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,19.5
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,19.5
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.7
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,19.6
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.73
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
