Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,19.6
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.13
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,19.7
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.05
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.92
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,19.8
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.56
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
315285,Moorland Way,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,19.9
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,20.1
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
315285,Moorland Way,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.13
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,20.2
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
315285,Moorland Way,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.74
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,20.3
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
315285,Moorland Way,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.34
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,20.4
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
315285,Moorland Way,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
