Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,20.5
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
315285,Moorland Way,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.29
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,20.5
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
315285,Moorland Way,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.78
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,20.6
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
315285,Moorland Way,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.96
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,20.6
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
315285,Moorland Way,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,20.7
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
315285,Moorland Way,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.5
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,20.9
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
315285,Moorland Way,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.02
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,21.1
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
315285,Moorland Way,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.48
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.76
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,21.1
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
315285,Moorland Way,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.08
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
315285,Moorland Way,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
