Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
315285,Moorland Way,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,22.2
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.19
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,22.3
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
315285,Moorland Way,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,22.6
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,22.9
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
315285,Moorland Way,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.43
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
315285,Moorland Way,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.44
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
315285,Moorland Way,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.66
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
