Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
315285,Moorland Way,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.57
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.57
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
315285,Moorland Way,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
315285,Moorland Way,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
315285,Moorland Way,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
315285,Moorland Way,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.19
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
315285,Moorland Way,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
315285,Moorland Way,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
315285,Moorland Way,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
315285,Moorland Way,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
315285,Moorland Way,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
