Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
315285,Moorland Way,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.07
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
315285,Moorland Way,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
315285,Moorland Way,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
315285,Moorland Way,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.1
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
315285,Moorland Way,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.95
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
315285,Moorland Way,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.97
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.37
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.96
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
315285,Moorland Way,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.42
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
315285,Moorland Way,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
315285,Moorland Way,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
315285,Moorland Way,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
