Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
315285,Moorland Way,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.52
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
315285,Moorland Way,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.32
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.11
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
315285,Moorland Way,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.51
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
315285,Moorland Way,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.43
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
315285,Moorland Way,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.58
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
315285,Moorland Way,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.12
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.19
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.3
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.0
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
315285,Moorland Way,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.99
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
315285,Moorland Way,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.53
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
315285,Moorland Way,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.18
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.35
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
