Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
315285,Moorland Way,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.13
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.56
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
315285,Moorland Way,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.41
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
315285,Moorland Way,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.63
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.76
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
315285,Moorland Way,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.64
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
315285,Moorland Way,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
315285,Moorland Way,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
315285,Moorland Way,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
