Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
315285,Moorland Way,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
315285,Moorland Way,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
315285,Moorland Way,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.17
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.23
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.23
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
315285,Moorland Way,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.57
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.11
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.49
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.25
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.33
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
