Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.02
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.18
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
315285,Moorland Way,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.4
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.16
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.55
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.6
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.52
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.89
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
315285,Moorland Way,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.35
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.53
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.91
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
315285,Moorland Way,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.98
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.69
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.98
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.31
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.52
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.55
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.24
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.07
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.5
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.8
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.92
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.45
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.43
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.35
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.75
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.15
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.01
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
315285,Moorland Way,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.13
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.35
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.09
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.17
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
315285,Moorland Way,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
